Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606897,Thornton Road Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606897,Thornton Road Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
