Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606897,Thornton Road Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.7
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
606897,Thornton Road Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606897,Thornton Road Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606897,Thornton Road Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606897,Thornton Road Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
606897,Thornton Road Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606897,Thornton Road Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
