Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
606897,Thornton Road Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606897,Thornton Road Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
606897,Thornton Road Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
606897,Thornton Road Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
606897,Thornton Road Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
606897,Thornton Road Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
606897,Thornton Road Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
