Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,12.7
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
606897,Thornton Road Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,12.7
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
606897,Thornton Road Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
606897,Thornton Road Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
606897,Thornton Road Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
606897,Thornton Road Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606897,Thornton Road Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
606897,Thornton Road Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
606897,Thornton Road Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
