Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
606897,Thornton Road Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606897,Thornton Road Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606897,Thornton Road Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606897,Thornton Road Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606897,Thornton Road Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606897,Thornton Road Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
606897,Thornton Road Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.27
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
