Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
606897,Thornton Road Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
606897,Thornton Road Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
606897,Thornton Road Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606897,Thornton Road Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
606897,Thornton Road Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
606897,Thornton Road Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
606897,Thornton Road Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
606897,Thornton Road Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
