Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
606897,Thornton Road Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
606897,Thornton Road Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
606897,Thornton Road Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
606897,Thornton Road Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.7
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606897,Thornton Road Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.7
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606897,Thornton Road Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.7
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606897,Thornton Road Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
