Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606897,Thornton Road Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606897,Thornton Road Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.36
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606897,Thornton Road Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.58
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.94
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
