Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606897,Thornton Road Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606897,Thornton Road Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606897,Thornton Road Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606897,Thornton Road Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606897,Thornton Road Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.75
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.2
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.47
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.07
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
