Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.2
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.0
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.66
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
606897,Thornton Road Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
606897,Thornton Road Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
606897,Thornton Road Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
