Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.7
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.32
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.7
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.51
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.7
