Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.6
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.97
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.82
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,11.4
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,11.2
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,11.2
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
