Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,11.0
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
606897,Thornton Road Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,11.0
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606897,Thornton Road Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,11.0
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,11.0
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606897,Thornton Road Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606897,Thornton Road Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
