Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,11.1
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
606897,Thornton Road Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,11.2
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606897,Thornton Road Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.2
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.3
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,11.3
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.3
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,11.4
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
