Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,11.4
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606897,Thornton Road Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,11.5
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.5
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606897,Thornton Road Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,11.5
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,11.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,11.6
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,11.6
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,11.7
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
