Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.8
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,11.9
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,12.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.0
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,12.0
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
