Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,12.0
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,12.1
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,12.1
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.1
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.2
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.2
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
