Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606897,Thornton Road Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.3
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606897,Thornton Road Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606897,Thornton Road Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.4
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.5
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
