Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606897,Thornton Road Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.6
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606897,Thornton Road Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.8
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
606897,Thornton Road Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
