Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.9
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606897,Thornton Road Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606897,Thornton Road Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
