Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606897,Thornton Road Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
606897,Thornton Road Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
606897,Thornton Road Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
606897,Thornton Road Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
606897,Thornton Road Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
