Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
606897,Thornton Road Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
606897,Thornton Road Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606897,Thornton Road Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606897,Thornton Road Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
606897,Thornton Road Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606897,Thornton Road Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
606897,Thornton Road Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
