Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
606897,Thornton Road Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
606897,Thornton Road Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
606897,Thornton Road Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606897,Thornton Road Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
606897,Thornton Road Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
606897,Thornton Road Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
606897,Thornton Road Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
