Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
606897,Thornton Road Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
606897,Thornton Road Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
606897,Thornton Road Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606897,Thornton Road Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.52
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.52
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
606897,Thornton Road Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.04
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.1
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
606897,Thornton Road Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606897,Thornton Road Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
606897,Thornton Road Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
