Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
606897,Thornton Road Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
606897,Thornton Road Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
606897,Thornton Road Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
606897,Thornton Road Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606897,Thornton Road Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
606897,Thornton Road Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
606897,Thornton Road Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
