Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606897,Thornton Road Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
606897,Thornton Road Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606897,Thornton Road Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606897,Thornton Road Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
606897,Thornton Road Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
606897,Thornton Road Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606897,Thornton Road Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
606897,Thornton Road Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
