Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606897,Thornton Road Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.05
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.85
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.2
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.2
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
606897,Thornton Road Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.04
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
606897,Thornton Road Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606897,Thornton Road Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
606897,Thornton Road Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606897,Thornton Road Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
606897,Thornton Road Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
