Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
606897,Thornton Road Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
606897,Thornton Road Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606897,Thornton Road Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
606897,Thornton Road Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606897,Thornton Road Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
