Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
606897,Thornton Road Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
606897,Thornton Road Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.1
