Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
606897,Thornton Road Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
606897,Thornton Road Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606897,Thornton Road Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
606897,Thornton Road Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
606897,Thornton Road Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606897,Thornton Road Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
606897,Thornton Road Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606897,Thornton Road Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
