Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606897,Thornton Road Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606897,Thornton Road Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.9
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606897,Thornton Road Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.8
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606897,Thornton Road Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.8
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.8
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.8
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
