Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606897,Thornton Road Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.8
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.7
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.7
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.7
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606897,Thornton Road Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606897,Thornton Road Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
