Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606897,Thornton Road Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.6
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
