Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
