Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.5
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
