Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606897,Thornton Road Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.4
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606897,Thornton Road Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
