Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606897,Thornton Road Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.3
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.2
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.2
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.1
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
