Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.1
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.1
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606897,Thornton Road Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
