Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606897,Thornton Road Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606897,Thornton Road Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606897,Thornton Road Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
606897,Thornton Road Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
606897,Thornton Road Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
606897,Thornton Road Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
