Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606897,Thornton Road Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606897,Thornton Road Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
606897,Thornton Road Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606897,Thornton Road Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
606897,Thornton Road Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
606897,Thornton Road Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
606897,Thornton Road Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
