Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606897,Thornton Road Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.38
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
606897,Thornton Road Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606897,Thornton Road Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606897,Thornton Road Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606897,Thornton Road Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606897,Thornton Road Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606897,Thornton Road Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606897,Thornton Road Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
