Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
606897,Thornton Road Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606897,Thornton Road Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
606897,Thornton Road Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606897,Thornton Road Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
606897,Thornton Road Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
606897,Thornton Road Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
606897,Thornton Road Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
