Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
606897,Thornton Road Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
606897,Thornton Road Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
606897,Thornton Road Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
606897,Thornton Road Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
606897,Thornton Road Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
606897,Thornton Road Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
606897,Thornton Road Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
606897,Thornton Road Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
