Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
606897,Thornton Road Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
606897,Thornton Road Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606897,Thornton Road Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606897,Thornton Road Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606897,Thornton Road Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
606897,Thornton Road Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606897,Thornton Road Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
