Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606897,Thornton Road Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606897,Thornton Road Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.96
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.1
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.5
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606897,Thornton Road Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.28
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606897,Thornton Road Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.43
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.08
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.81
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.73
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.82
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.01
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.42
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.95
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.03
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.73
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.64
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.02
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.03
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
