Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.7
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606897,Thornton Road Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.41
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.92
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.37
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.34
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.23
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.44
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.65
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.16
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.56
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.95
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.83
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.84
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.5
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.29
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.83
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.26
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.7
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606897,Thornton Road Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.33
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.31
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.05
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.23
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
