Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.44
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.13
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.43
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.44
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.02
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.41
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.26
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.69
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.68
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.85
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.84
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.15
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.29
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.86
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.97
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.9
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.23
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.75
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.47
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.43
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.29
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.29
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.14
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.2
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.06
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.37
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.4
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.1
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.35
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.71
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.69
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.51
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.16
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.76
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.46
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.25
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.71
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.45
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.98
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
