Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.21
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.27
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.96
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.51
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.93
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.69
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.1
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.07
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.82
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.22
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.68
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.96
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.62
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.62
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.29
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.45
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.04
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.21
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.73
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.5
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.83
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.21
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.65
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.92
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.22
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.47
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.99
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.06
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.76
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.38
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606897,Thornton Road Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.32
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.41
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.2
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.31
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.06
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.27
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.29
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.29
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.08
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
