Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.01
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.83
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.55
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.88
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.73
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.56
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.49
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.18
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.16
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606897,Thornton Road Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606897,Thornton Road Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
