Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606897,Thornton Road Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606897,Thornton Road Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606897,Thornton Road Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
606897,Thornton Road Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.1
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606897,Thornton Road Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606897,Thornton Road Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606897,Thornton Road Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.2
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
