Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606897,Thornton Road Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606897,Thornton Road Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
606897,Thornton Road Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606897,Thornton Road Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.3
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606897,Thornton Road Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606897,Thornton Road Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
