Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606897,Thornton Road Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606897,Thornton Road Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606897,Thornton Road Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,16.4
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,16.5
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
