Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,16.6
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,16.7
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,16.8
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
