Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,16.9
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606897,Thornton Road Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
