Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606897,Thornton Road Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606897,Thornton Road Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
