Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606897,Thornton Road Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606897,Thornton Road Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606897,Thornton Road Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606897,Thornton Road Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
