Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606897,Thornton Road Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606897,Thornton Road Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606897,Thornton Road Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606897,Thornton Road Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606897,Thornton Road Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606897,Thornton Road Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
