Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606897,Thornton Road Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606897,Thornton Road Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606897,Thornton Road Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606897,Thornton Road Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606897,Thornton Road Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606897,Thornton Road Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
