Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
606897,Thornton Road Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
606897,Thornton Road Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606897,Thornton Road Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606897,Thornton Road Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
606897,Thornton Road Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606897,Thornton Road Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
606897,Thornton Road Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
