Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606897,Thornton Road Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,17.9
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
606897,Thornton Road Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
606897,Thornton Road Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
606897,Thornton Road Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606897,Thornton Road Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
606897,Thornton Road Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606897,Thornton Road Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606897,Thornton Road Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
