Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606897,Thornton Road Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,17.8
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606897,Thornton Road Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,17.7
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606897,Thornton Road Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
606897,Thornton Road Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
606897,Thornton Road Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
606897,Thornton Road Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,17.6
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
606897,Thornton Road Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
