Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606897,Thornton Road Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,17.5
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
606897,Thornton Road Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
606897,Thornton Road Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606897,Thornton Road Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
606897,Thornton Road Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,17.4
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606897,Thornton Road Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606897,Thornton Road Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
606897,Thornton Road Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
