Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
606897,Thornton Road Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,17.3
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606897,Thornton Road Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,17.2
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
606897,Thornton Road Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606897,Thornton Road Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606897,Thornton Road Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
606897,Thornton Road Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
606897,Thornton Road Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
