Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
606897,Thornton Road Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.1
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
606897,Thornton Road Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
606897,Thornton Road Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606897,Thornton Road Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
606897,Thornton Road Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
606897,Thornton Road Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.7
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
606897,Thornton Road Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,17.0
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606897,Thornton Road Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606897,Thornton Road Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
